Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
