Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,27.1
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
