Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
