Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.22
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.83
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.59
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
