Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.73
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.12
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.86
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.72
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.01
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
