Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.04
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.67
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.53
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.72
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
526275,Bryntirion Rd,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.89
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
526275,Bryntirion Rd,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.65
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.53
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
526275,Bryntirion Rd,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.12
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
526275,Bryntirion Rd,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.55
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
526275,Bryntirion Rd,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.19
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.57
