Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
526275,Bryntirion Rd,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.3
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.63
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
526275,Bryntirion Rd,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.04
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.19
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
526275,Bryntirion Rd,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.01
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
