Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.53
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.45
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
