Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.51
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
526275,Bryntirion Rd,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
