Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.63
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.54
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.46
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.63
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.52
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
