Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.16
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.14
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
