Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
526275,Bryntirion Rd,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
526275,Bryntirion Rd,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.59
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,25.7
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.71
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
