Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.86
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,25.3
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,25.4
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,25.5
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,25.6
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,25.7
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
