Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,25.8
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,25.9
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,26.0
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,26.1
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,26.2
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,26.3
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,26.4
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
