Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.33
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,11.75
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,13.34
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.8
