Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.01
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.95
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.67
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,13.35
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.89
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.83
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,13.22
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,12.08
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
