Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
