Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.13
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.27
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.07
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.56
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.49
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.52
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.51
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
