Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.47
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.44
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.05
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.83
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.34
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
526275,Bryntirion Rd,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
526275,Bryntirion Rd,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.94
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
