Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.19
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
526275,Bryntirion Rd,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.07
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
526275,Bryntirion Rd,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.2
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
526275,Bryntirion Rd,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.7
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.57
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.5
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
526275,Bryntirion Rd,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.77
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.13
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
526275,Bryntirion Rd,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.5
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.84
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.71
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
526275,Bryntirion Rd,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,14.07
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
526275,Bryntirion Rd,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.09
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
