Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.4
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
526275,Bryntirion Rd,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.02
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.71
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.16
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
526275,Bryntirion Rd,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
526275,Bryntirion Rd,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,16.13
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.12
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.96
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
526275,Bryntirion Rd,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.66
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.14
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.01
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.66
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.48
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,7.45
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.1
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.85
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.66
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,11.54
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
