Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.54
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.58
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.26
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.56
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
526275,Bryntirion Rd,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
526275,Bryntirion Rd,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.8
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
526275,Bryntirion Rd,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.96
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
526275,Bryntirion Rd,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
