Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.28
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.68
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
526275,Bryntirion Rd,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
