Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.03
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.8
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.47
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.59
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.71
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.07
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.6
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.92
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,13.34
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
