Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.39
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.19
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.39
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.42
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.92
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.01
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.18
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
