Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.65
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.81
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
526275,Bryntirion Rd,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,7.89
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.73
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.42
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.69
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.53
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.14
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
