Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.66
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.66
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.19
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.56
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.26
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
