Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.14
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.43
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-10T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
