Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.25
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,30.5
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.03
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.92
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.99
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,8.23
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,31.1
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
526275,Bryntirion Rd,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.43
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.8
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
