Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,12.55
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.52
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526275,Bryntirion Rd,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.51
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.35
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
526275,Bryntirion Rd,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.25
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.46
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
526275,Bryntirion Rd,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.05
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
526275,Bryntirion Rd,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.88
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
526275,Bryntirion Rd,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.57
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.06
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.84
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
526275,Bryntirion Rd,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.0
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
526275,Bryntirion Rd,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
