Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.89
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.58
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.5
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.88
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.28
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.42
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.37
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.91
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.24
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.89
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.91
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.94
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.39
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,15.08
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.46
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.28
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.39
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.21
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.71
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
