Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.36
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.56
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.44
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
526275,Bryntirion Rd,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.05
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.76
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.21
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.45
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
526275,Bryntirion Rd,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.51
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.96
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.38
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
526275,Bryntirion Rd,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.84
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.18
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.4
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
