Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.95
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.31
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.25
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
526275,Bryntirion Rd,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.27
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.22
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.22
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.08
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.12
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.56
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.9
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
526275,Bryntirion Rd,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.95
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.86
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.99
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.82
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.04
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.52
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
