Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.3
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,10.82
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.47
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.9
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.13
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.77
