Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.94
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.93
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.6
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.67
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.21
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
