Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.24
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.06
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.02
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.55
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.85
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.46
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
