Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.12
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.15
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.56
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.84
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.33
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.42
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
