Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,28.3
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.3
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.91
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.07
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.49
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.62
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,28.7
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,9.94
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,4.99
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
