Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,11.74
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,28.9
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.19
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.47
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,11.56
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.86
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.65
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.2
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
526275,Bryntirion Rd,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
526275,Bryntirion Rd,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,11.6
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,32.3
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
