Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
526275,Bryntirion Rd,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
526275,Bryntirion Rd,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
526275,Bryntirion Rd,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,13.72
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
526275,Bryntirion Rd,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.14
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.72
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.95
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
526275,Bryntirion Rd,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
