Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.34
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,7.48
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.7
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.06
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.69
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.67
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.73
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,10.23
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.52
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.1
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.4
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,7.4
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.2
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
