Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.81
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
526275,Bryntirion Rd,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.7
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
526275,Bryntirion Rd,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,7.15
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.98
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.9
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.1
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.6
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
526275,Bryntirion Rd,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,9.21
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.06
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.45
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.39
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
526275,Bryntirion Rd,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.26
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.3
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
526275,Bryntirion Rd,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.61
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.06
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
526275,Bryntirion Rd,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.93
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,16.62
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.36
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.11
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.6
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.85
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
526275,Bryntirion Rd,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.7
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,13.84
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.5
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
526275,Bryntirion Rd,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.5
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.36
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
526275,Bryntirion Rd,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.83
