Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.32
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.57
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
526275,Bryntirion Rd,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.54
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.3
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.17
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.61
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.48
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
526275,Bryntirion Rd,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.37
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.63
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.5
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.08
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
526275,Bryntirion Rd,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,19.02
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.1
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.91
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
526275,Bryntirion Rd,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.47
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
526275,Bryntirion Rd,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,18.27
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.99
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
526275,Bryntirion Rd,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.9
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.4
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.51
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
526275,Bryntirion Rd,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.64
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.8
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
526275,Bryntirion Rd,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,6.86
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.86
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.7
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.44
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.57
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.44
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
