Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.39
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.38
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.49
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.11
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
526275,Bryntirion Rd,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.77
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.4
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.46
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.1
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.75
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.89
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.51
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.3
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.46
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.62
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
