Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.7
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.94
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.1
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.88
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.49
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.35
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.07
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.6
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.86
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.76
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.68
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.2
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.18
