Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.42
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.62
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.54
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.9
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.84
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.54
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.21
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,7.9
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.12
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.43
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.78
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,9.34
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.3
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.16
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.2
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.95
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.11
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
526275,Bryntirion Rd,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
