Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.02
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.88
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.31
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.86
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.68
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.76
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.07
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.47
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.36
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.57
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
