Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.57
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.53
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.3
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,9.38
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.37
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.5
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.42
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.05
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.23
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.36
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.92
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.1
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,31.3
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
