Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.18
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,31.0
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.37
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.8
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.54
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.7
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,9.26
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.29
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.65
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
526275,Bryntirion Rd,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
