Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.9
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.03
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.81
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.64
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.21
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
526275,Bryntirion Rd,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.56
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.72
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.1
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.69
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
526275,Bryntirion Rd,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.64
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
