Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.62
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,29.4
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.93
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.72
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.72
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.85
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.71
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,29.8
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.89
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,30.1
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.3
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
