Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.17
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
526275,Bryntirion Rd,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
526275,Bryntirion Rd,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.73
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.3
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.52
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.47
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.46
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.0
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.79
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.75
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.07
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,34.5
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.47
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
526275,Bryntirion Rd,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.3
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
526275,Bryntirion Rd,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.22
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.52
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.33
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.99
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,34.8
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.14
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.78
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.35
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
526275,Bryntirion Rd,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,5.8
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.95
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.99
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,35.0
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.52
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.19
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.18
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,5.54
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
