Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
526275,Bryntirion Rd,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.79
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.9
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.58
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,35.4
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.28
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.85
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.58
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,7.07
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.42
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.98
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,8.15
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,35.7
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.35
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,8.02
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.92
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.4
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,35.8
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.06
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.16
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
526275,Bryntirion Rd,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.84
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.6
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,7.78
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,15.87
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.7
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.05
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.38
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.06
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.59
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.7
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.44
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.26
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.76
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.63
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.02
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.71
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
