Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.57
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
526275,Bryntirion Rd,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.35
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.31
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.3
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.01
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,7.82
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.83
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.77
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.96
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
526275,Bryntirion Rd,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.15
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.24
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.93
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
526275,Bryntirion Rd,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.93
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.96
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,12.22
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.55
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.06
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
526275,Bryntirion Rd,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,7.88
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.89
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,6.13
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.3
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.66
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
526275,Bryntirion Rd,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.32
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.44
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.24
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.2
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.09
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.15
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,10.43
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.84
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.5
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.95
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
526275,Bryntirion Rd,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.52
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.31
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
526275,Bryntirion Rd,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.44
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.96
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.7
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.8
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
526275,Bryntirion Rd,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
