Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.66
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.28
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.1
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.8
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
526275,Bryntirion Rd,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.45
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.89
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,9.01
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.6
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.16
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.82
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
526275,Bryntirion Rd,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,7.08
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,4.48
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.75
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.5
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
526275,Bryntirion Rd,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.37
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.35
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.67
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.52
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.86
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.68
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.4
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.45
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
526275,Bryntirion Rd,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.98
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,8.85
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,36.3
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
526275,Bryntirion Rd,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.94
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.79
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.35
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,36.2
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.71
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
526275,Bryntirion Rd,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,8.22
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.6
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,36.1
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.83
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
526275,Bryntirion Rd,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.03
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.5
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
526275,Bryntirion Rd,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,6.7
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,9.75
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,36.0
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
