Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.71
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.76
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.9
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.1
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
526275,Bryntirion Rd,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.62
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.83
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.68
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.13
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.9
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
526275,Bryntirion Rd,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.81
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.8
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
526275,Bryntirion Rd,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.7
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.13
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
526275,Bryntirion Rd,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.39
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.88
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.8
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.6
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.21
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
526275,Bryntirion Rd,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.91
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.48
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.42
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.66
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.6
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.53
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.3
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.64
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.04
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.2
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
526275,Bryntirion Rd,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.04
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.24
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,34.9
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
526275,Bryntirion Rd,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
