Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,34.7
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.81
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.32
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,34.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
526275,Bryntirion Rd,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,5.21
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.36
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,34.4
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,34.2
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.2
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.68
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,7.05
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,34.0
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.73
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
526275,Bryntirion Rd,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,3.81
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,33.8
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,33.7
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.96
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,4.23
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,33.5
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,4.85
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.0
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.89
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,33.4
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.57
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.56
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,33.3
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
