Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.18
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,33.1
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
526275,Bryntirion Rd,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.74
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,33.0
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.09
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.08
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.56
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
526275,Bryntirion Rd,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.64
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,3.57
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.76
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,32.8
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.48
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.76
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.02
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.75
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.9
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.37
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,32.5
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.91
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.28
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.12
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.86
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.9
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.51
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.5
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.03
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
526275,Bryntirion Rd,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.61
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,4.87
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.04
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.34
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,32.0
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
526275,Bryntirion Rd,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.82
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.84
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.64
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,7.09
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.45
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.77
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.29
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,6.58
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.52
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,31.7
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.84
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
526275,Bryntirion Rd,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
