Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,30.6
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
526275,Bryntirion Rd,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.73
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.61
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.63
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.08
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.29
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.3
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,30.4
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
526275,Bryntirion Rd,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.49
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,30.3
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.65
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.63
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.45
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.98
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,30.2
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
526275,Bryntirion Rd,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.43
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.05
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.85
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,30.0
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.91
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,5.86
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,29.9
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,7.52
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,20.3
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,29.7
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
526275,Bryntirion Rd,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.08
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.59
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.42
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,29.5
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.32
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.61
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,3.2
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.99
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.1
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.06
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.7
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,29.3
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
526275,Bryntirion Rd,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.31
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.34
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,29.2
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.22
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.19
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.93
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
