Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,29.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.29
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.21
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,28.8
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
526275,Bryntirion Rd,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.44
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.41
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,28.5
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.28
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.5
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
526275,Bryntirion Rd,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.93
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
526275,Bryntirion Rd,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,4.09
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
526275,Bryntirion Rd,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.2
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.61
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.24
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
526275,Bryntirion Rd,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,3.42
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
526275,Bryntirion Rd,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.72
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.88
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.46
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,7.81
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.49
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
526275,Bryntirion Rd,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.74
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.62
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
526275,Bryntirion Rd,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.58
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
