Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.42
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
526275,Bryntirion Rd,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.97
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
526275,Bryntirion Rd,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,3.51
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,6.4
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.2
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.18
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.34
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
526275,Bryntirion Rd,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.75
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.4
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.93
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.15
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.42
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.9
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.13
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.96
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.02
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.17
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.48
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
526275,Bryntirion Rd,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.27
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.55
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.09
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,4.35
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.88
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.79
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.11
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.1
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.51
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.5
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.22
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.62
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.73
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.19
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
526275,Bryntirion Rd,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.6
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
