Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
526275,Bryntirion Rd,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.84
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.15
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.7
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.22
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.76
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.03
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.6
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.8
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.05
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.03
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.97
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.32
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.74
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.65
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.81
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.9
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.04
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.19
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.85
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.53
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.1
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,27.0
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.99
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.54
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,27.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.46
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.56
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,27.3
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.12
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.66
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.65
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.58
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.04
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.9
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.17
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.89
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.06
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,5.11
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.03
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.5
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
526275,Bryntirion Rd,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.78
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.4
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.87
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
