Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.6
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.97
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.72
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.67
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.7
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.01
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.64
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.47
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.23
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.73
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.8
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.92
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.14
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.26
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.11
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.84
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,27.9
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.87
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.1
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.71
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.3
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.57
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.4
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,28.0
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.69
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.12
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.8
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,28.1
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.61
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.01
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.46
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.61
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.02
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,28.2
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.1
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.34
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.0
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
526275,Bryntirion Rd,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.58
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.3
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.6
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,28.4
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
526275,Bryntirion Rd,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.25
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.32
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.69
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.47
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,0.9
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.33
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,28.6
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.8
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
526275,Bryntirion Rd,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.71
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.6
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
