Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.42
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,3.48
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.59
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.2
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.62
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
526275,Bryntirion Rd,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.73
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.66
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.3
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.63
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.4
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.52
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.35
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.42
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,9.88
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.11
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.61
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.17
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.6
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.76
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
526275,Bryntirion Rd,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.62
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.16
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,4.12
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.9
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.8
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,11.63
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.61
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
526275,Bryntirion Rd,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.32
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.34
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.24
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.6
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,31.9
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.4
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.06
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.04
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
526275,Bryntirion Rd,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.59
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.03
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.33
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.55
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.7
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,32.1
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
526275,Bryntirion Rd,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.09
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.97
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.39
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.1
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,32.3
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.55
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.85
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.12
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,9.82
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,7.99
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.38
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.41
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,13.9
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.4
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.4
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.91
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.64
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
526275,Bryntirion Rd,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.01
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.2
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.34
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.08
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.43
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.5
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.17
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.6
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.92
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
526275,Bryntirion Rd,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,11.1
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.56
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.89
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.01
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.02
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,0.5
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,1.2
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.7
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
526275,Bryntirion Rd,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
